Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
