Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777238,Pineridge Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
