Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
