Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
