Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
