Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
