Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
