Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
