Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
