Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
