Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
777238,Pineridge Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
