Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
