Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
