Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
