Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
777238,Pineridge Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777238,Pineridge Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
777238,Pineridge Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
777238,Pineridge Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777238,Pineridge Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
