Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
777238,Pineridge Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
