Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
777238,Pineridge Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
777238,Pineridge Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
