Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
777238,Pineridge Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
