Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.94
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
777238,Pineridge Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.44
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.42
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
777238,Pineridge Road - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
