Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,11.1
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
777238,Pineridge Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
