Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
777238,Pineridge Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
777238,Pineridge Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
