Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,11.3
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,11.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,11.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,11.2
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,11.1
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,11.1
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,10.7
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,10.6
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
