Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,12.1
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,12.1
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
777238,Pineridge Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
