Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,12.2
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
