Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,10.1
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,10.1
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,10.2
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,10.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,10.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,10.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,10.4
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,10.4
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,10.5
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,10.5
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,10.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,10.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,10.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
