Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
