Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,13.0
