Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
777238,Pineridge Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,11.3
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,11.2
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,10.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,10.3
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,10.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,9.6
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,9.4
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,9.3
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
