Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
