Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777238,Pineridge Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
