Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.12
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.48
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.01
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
