Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,10.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,10.6
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,10.5
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,10.5
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,10.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,10.3
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,10.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,10.1
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
