Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,9.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,9.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,9.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,10.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,10.2
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,10.3
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,10.3
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,10.4
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,10.5
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,10.6
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,10.6
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,10.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
