Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777238,Pineridge Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
