Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.33
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.69
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
