Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
