Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
