Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
