Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
777238,Pineridge Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
