Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.08
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
