Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
