Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,17.4
