Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.28
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
