Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
777238,Pineridge Road - Kidderminster,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.39
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.43
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.1
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.02
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.84
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
