Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
