Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.22
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.96
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
