Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
777238,Pineridge Road - Kidderminster,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
777238,Pineridge Road - Kidderminster,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.53
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.13
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
