Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.56
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.68
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.51
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.7
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.37
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.68
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
777238,Pineridge Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
