Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
