Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.13
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
