Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
