Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
