Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
