Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.8
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
777238,Pineridge Road - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
