Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
