Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
