Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
