Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
777238,Pineridge Road - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
