Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
