Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,14.0
