Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
777238,Pineridge Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
