Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
