Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777238,Pineridge Road - Kidderminster,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.1
