Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
